Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9559
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98431
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93692
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99203
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96988
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,90.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,179.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,132.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,219.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,141.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,248.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95666
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36385
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63485
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (Max),A,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,114.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,191.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,141.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,166.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,88.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94308
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97858
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.44567
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96542
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92578
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97256
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95734
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95068
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,167.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,120.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,124.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,212.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,147.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,204.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,117.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96265
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.37978
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63848
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (Max),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,102.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,151.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,119.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,143.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94943
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98093
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.4334
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98141
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97382
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99329
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92947
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96811
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.978
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96289
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,171.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,139.38
