Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,215.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,138.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,189.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,152.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.953
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36837
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63339
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (Min),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (Max),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,106.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,159.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,119.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,132.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,85.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95651
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98755
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.66763
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89792
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97858
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8797
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97391
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,136.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,153.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,230.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,128.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,187.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,126.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95621
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.39739
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61556
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (Max),A,101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,99.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,163.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,124.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,137.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,96.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92416
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97296
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.47012
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95013
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76397
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96542
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96985
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92676
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,159.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,133.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,216.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,199.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,121.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96445
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.41888
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6101
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (Max),A,116.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,139.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,83.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,218.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,141.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,176.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,61.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93109
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98157
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.56045
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95499
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86538
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9433
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9697
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99246
