Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9397
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,144.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,135.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,239.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,125.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,234.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,123.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9808
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.37481
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6144
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (Max),A,100.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,121.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,92.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,182.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,126.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,166.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,72.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92132
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96829
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.31041
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9191
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8724
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94711
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96371
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95715
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,141.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,127.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,256.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,109.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,200.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97708
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.37798
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61627
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (Max),A,89.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,156.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,81.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,237.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,167.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,100.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88217
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97485
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24227
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89944
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79001
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94745
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95663
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98584
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98846
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,148.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,129.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,250.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,252.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,119.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97281
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34414
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6571
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (Max),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,147.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,193.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,136.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,156.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,76.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88492
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99161
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.49154
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
