Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96393
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81775
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96408
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,153.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,159.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,257.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,132.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,198.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,146.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97101
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3442
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63485
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (Max),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,171.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,122.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,146.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,112.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,101.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91424
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9903
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08788
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92566
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79193
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95752
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,128.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,239.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,196.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,124.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96033
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35558
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66232
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (Max),A,111.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,150.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,210.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,167.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,203.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,109.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,80.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9122
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9877
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43975
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92483
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81915
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94815
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96631
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,148.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,122.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,246.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,150.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,225.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,56.5
