Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,142.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93057
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28554
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69589
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (Min),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (Max),A,91.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,133.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,201.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,141.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,148.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,79.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9068
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98917
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08452
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85904
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78112
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91446
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99802
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,187.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,106.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,242.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,133.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,233.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,136.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92648
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26436
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.70416
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (Min),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (Max),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,119.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,99.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,153.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,120.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,81.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93289
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97412
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.00056
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87362
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80105
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93228
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98129
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94147
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,171.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,109.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,183.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,125.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,183.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,131.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95416
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31667
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65478
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (Max),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,121.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,85.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,156.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,168.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,100.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9202
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98401
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.13277
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89017
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85238
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9523
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95172
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
