Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96893
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95889
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,89.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,151.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,200.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,120.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,194.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,120.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9444
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28985
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65505
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (Min),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (Max),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,170.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,105.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,162.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92868
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98303
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05553
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86151
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91238
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95328
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98532
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99634
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94861
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,109.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,212.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,113.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,204.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,116.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95386
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30452
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63641
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,105.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,145.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,105.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,157.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,105.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,85.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88186
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98114
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37346
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86459
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94058
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97507
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99835
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97897
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,214.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,103.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,194.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,115.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,190.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,178.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,123.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94647
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26003
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64099
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (Min),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (Max),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,124.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,149.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,173.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,121.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,80.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87222
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97879
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.19155
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
