Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86197
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95972
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96341
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,162.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,133.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,115.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,185.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,119.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,212.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,80.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,138.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94998
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27257
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64761
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (Max),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,136.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,84.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,169.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,108.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,99.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,195.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,90.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.841
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98004
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.22521
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85638
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87756
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93277
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96902
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,183.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,130.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,113.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,181.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,124.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,237.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,125.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95703
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26378
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6603
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (Max),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,100.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,127.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,151.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,99.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85452
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98734
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.19255
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83639
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93973
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90399
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97607
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99731
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,146.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,124.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,179.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,121.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,178.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,119.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
