Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97089
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30086
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60876
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,122.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,124.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,156.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,102.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,93.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85541
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99088
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.22081
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81375
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82858
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92224
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97311
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.992
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,119.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,124.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,204.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,109.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,172.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,117.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,119.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94345
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2011
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64858
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (Max),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,94.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,105.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,98.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85388
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99243
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.02217
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.82
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83133
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8609
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87997
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96228
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99542
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,115.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,109.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,165.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,109.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,160.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.93
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9339
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.22298
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65417
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (Max),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,89.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,97.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,120.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,56.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83471
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99136
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.5426
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87692
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88238
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90491
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99762
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
