Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,127.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,106.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,190.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,112.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,177.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,112.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92651
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.18593
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.71463
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,94.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,99.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,120.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82199
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99011
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.38854
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87289
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89535
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91849
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,107.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,173.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,127.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,202.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,141.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94333
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26613
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66332
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,103.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,147.82
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84704
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99155
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.32912
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85357
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82461
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88269
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,150.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,159.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,139.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,216.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,93.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95648
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28328
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62048
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (Max),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,112.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,111.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,134.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,104.43
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8425
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98843
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.1556
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85794
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78369
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86273
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
