Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99088
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99887
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,147.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,106.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,171.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,128.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,207.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-99.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94437
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.20992
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66589
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (Max),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,130.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,127.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,116.68
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82876
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.983
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.31069
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84021
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75518
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88125
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97949
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99872
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,140.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,191.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,143.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,196.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,109.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,23.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9491
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33083
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63845
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,97.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,125.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84897
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98743
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.39702
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86712
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76794
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95953
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99759
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99893
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,148.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,120.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,155.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,153.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,204.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,159.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-117.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,123.82
