Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94098
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31402
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63043
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,110.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,116.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,131.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,113.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86642
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97876
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.376
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8873
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81042
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89612
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99826
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99893
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96466
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,83.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,169.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,126.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,177.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,142.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,174.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-99.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.07
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93365
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33043
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64266
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,103.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,124.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,118.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,134.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87948
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97888
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.19182
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8562
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78512
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8757
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99719
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99725
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9989
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,87.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,160.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,129.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,186.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,167.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,239.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,117.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93393
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29812
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62594
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,109.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,138.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87076
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98331
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.1111
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82669
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69897
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91894
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99896
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99893
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
