Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,144.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,105.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,182.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,129.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,228.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,137.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92624
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29354
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65032
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (Max),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,117.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,123.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,100.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84225
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98309
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.08992
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82004
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76782
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99609
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9968
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99905
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,145.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,126.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,192.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,145.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,199.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,140.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9379
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28298
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6397
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,121.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,143.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84475
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98022
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02629
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8583
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73095
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97583
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99759
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9985
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,140.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,131.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,194.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,149.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,215.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,165.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-100.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9295
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29149
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63436
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,94.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,114.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,102.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81006
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97659
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.38042
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76001
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98227
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
