Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99722
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99826
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,134.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,178.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,149.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,199.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,162.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92844
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29342
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64865
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,105.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,128.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,140.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8583
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97662
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.40484
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82715
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66964
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99796
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99893
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,160.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,119.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,130.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,186.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,141.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,204.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,165.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-101.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92081
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27132
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67614
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (Max),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,102.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,96.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85946
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98087
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.15383
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81558
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72348
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99908
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99561
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,146.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,116.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,181.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,153.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,201.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,163.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.68
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93811
