Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30529
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63796
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,111.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,133.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,108.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89438
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98114
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.30886
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81784
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7384
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98764
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99908
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,105.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,141.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,216.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,156.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,198.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,113.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,167.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93457
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3041
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6415
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (Max),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,135.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,120.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92172
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98148
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.4103
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81991
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89966
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99924
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99847
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,123.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,160.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,209.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,160.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,201.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,176.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94491
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35259
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59231
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (Max),A,81.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,128.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,129.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91714
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97955
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.31487
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83218
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87964
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99759
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9993
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99844
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
