Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,140.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,101.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,163.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,213.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,161.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,193.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,119.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,168.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95071
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.37096
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.57244
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (Min),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (Max),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,87.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,105.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,88.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,146.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,107.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,119.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89368
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97876
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.42962
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86056
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92599
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99481
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99905
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99905
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,177.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,226.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,152.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,209.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,114.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,176.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,123.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95404
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.39358
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59521
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (Max),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,141.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,118.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87396
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98187
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.43526
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8388
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94882
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99738
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99899
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99902
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9985
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,142.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,112.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,186.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,237.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,171.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,230.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,114.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,173.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,23.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-101.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95184
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35073
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.57681
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (Max),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,107.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,150.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,127.93
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88968
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9826
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.37658
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84549
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95633
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
