Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99908
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99832
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99872
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,126.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,184.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,257.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,174.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,233.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,121.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,177.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,121.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94372
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33709
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.58099
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,148.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,98.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89865
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98276
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.13133
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81283
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95352
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99161
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99606
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99915
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99875
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,142.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,112.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,162.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,232.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,168.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,214.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,115.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,189.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94015
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34908
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61462
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (Min),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (Max),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,103.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,119.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,93.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91305
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98569
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.10182
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82296
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95108
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99915
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99924
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,90.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,153.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,125.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,174.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,232.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,193.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,184.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9396
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29799
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65512
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
