Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (Min),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (Max),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,110.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,123.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,153.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,120.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90201
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98395
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.32586
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86569
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9584
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99902
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99902
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99899
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,100.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,174.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,135.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,158.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,251.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,195.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,261.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,105.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,168.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.68
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95175
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3937
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.57998
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,98.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,157.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,114.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88928
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97903
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.15831
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8667
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94104
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99921
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99863
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,169.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,143.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,158.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,214.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,198.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,248.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,121.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,203.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-116.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,123.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94681
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.39825
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.58984
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (Max),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,111.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,49.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91394
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98889
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2524
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83056
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93939
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99854
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99915
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99875
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
