Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99606
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,169.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,142.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,160.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,223.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,175.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,228.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,155.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,201.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94678
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.38528
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61578
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (Max),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,110.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,150.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,168.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,103.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9028
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98267
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.13503
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81122
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93417
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99869
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99884
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99921
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,105.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,157.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,128.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,162.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,245.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,163.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,236.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,142.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,208.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95132
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.37295
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63644
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (Max),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,100.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,121.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,136.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,105.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89554
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9808
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.25774
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81918
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93921
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98883
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99655
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99908
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99887
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,96.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,157.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,121.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,161.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,226.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,175.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,235.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,130.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,211.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94186
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30123
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62966
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,113.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,122.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,144.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,106.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91156
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97604
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.21361
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86551
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93683
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
