Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99927
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9986
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,137.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,113.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,167.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,177.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,238.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,118.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,206.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94919
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30199
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63632
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (Max),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,91.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,97.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,116.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,89.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9057
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97369
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.16631
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86899
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93378
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99875
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99954
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,148.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,112.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,164.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,233.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,163.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,214.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,146.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,220.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-103.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94168
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2921
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6596
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,96.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,120.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88351
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97995
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.27358
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85605
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95883
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9996
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,144.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,109.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,157.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,239.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,159.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,218.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,195.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,24.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-100.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95767
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32988
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62997
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (Max),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,34.12
