Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,117.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,122.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,151.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,128.43
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88528
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97861
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.26137
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82806
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86899
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99973
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,147.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,161.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,253.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,152.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,218.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,115.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,198.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97736
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35244
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59927
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (Max),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,115.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,129.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87231
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97949
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.31118
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84976
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94766
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8934
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99738
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99973
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99734
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,136.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,181.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,247.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,146.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,196.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,140.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,205.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97443
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34038
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62429
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,131.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,129.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,151.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,121.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84997
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97101
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.39629
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87692
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92517
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99933
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92432
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99966
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
