Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,144.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,160.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,280.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,144.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,212.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,132.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,202.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97015
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31185
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59905
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (Max),A,106.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,106.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,97.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,155.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,116.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88263
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97436
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.34099
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91269
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93521
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96707
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99518
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93838
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99939
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,140.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,116.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,161.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,214.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,153.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,194.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,151.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,201.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-95.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95111
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.23754
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62533
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (Max),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,111.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,144.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,111.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91131
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97723
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.04485
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91443
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94226
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97488
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96072
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95688
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99933
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,149.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,221.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,119.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,209.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,172.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95624
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28496
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64578
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,125.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,123.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,143.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,79.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91479
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98001
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03636
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92743
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93896
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97778
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
