Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99741
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96347
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9982
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96765
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96597
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,116.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,144.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,212.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,116.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,177.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,133.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.93
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95718
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.22173
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66082
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (Max),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,126.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,108.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,144.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,87.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92425
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9776
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.13759
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91333
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95184
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9682
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94595
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95926
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97058
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,117.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,143.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,212.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,189.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,122.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-98.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94852
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.23049
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68811
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (Max),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,142.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,127.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,143.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,59.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90613
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97668
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.62536
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92593
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9632
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96847
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94925
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96561
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,132.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,218.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,183.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-98.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,138.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94644
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.21059
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67028
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
