Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,102.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,119.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,52.44
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88974
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98175
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.19536
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92734
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96771
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9736
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99564
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92767
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93918
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,108.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,129.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,206.62
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,179.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,22.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-98.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,138.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92029
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.22338
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.71835
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,121.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,143.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,110.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95352
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98114
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.23122
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88058
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75976
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97113
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9682
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98312
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96185
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93396
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,120.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,208.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,122.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,189.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,93.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9284
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.21718
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.72085
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,126.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,120.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,141.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,89.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97803
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98175
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.0211
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86673
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81674
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9715
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98053
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97436
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99753
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94238
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
