Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,105.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,199.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,116.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,181.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,120.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91724
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.19145
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.75106
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,101.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,111.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,116.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9621
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98053
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9642
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86044
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8772
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99216
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9411
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99826
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,116.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,120.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,199.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,119.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,179.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92218
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2228
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.7099
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,119.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,122.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,135.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95938
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98068
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96838
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87317
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83185
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97101
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91632
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99829
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94827
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,121.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,114.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,187.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,180.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,108.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,23.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-95.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,138.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94305
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25087
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69006
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,130.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,138.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,133.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9657
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98056
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.50478
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91122
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82824
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94986
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
