Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97754
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95465
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99838
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94812
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,134.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,129.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,203.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,127.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,198.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,82.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-101.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95071
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27395
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66644
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,148.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,151.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,134.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98224
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99731
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24727
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (Max),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92486
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86349
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96948
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97757
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92349
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9985
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93899
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,125.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,137.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,213.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,152.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,225.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,21.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-100.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96512
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26091
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66183
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,149.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,90.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,80.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,162.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,101.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,148.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97723
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99261
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.40218
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Max),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92801
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88772
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95758
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97998
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94617
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99756
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94461
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,124.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,153.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,246.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,133.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,209.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.43
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96219
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30694
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62774
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (Max),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,119.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,95.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,153.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,129.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,92.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
