Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,62.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98218
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98376
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71402
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94125
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85946
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94376
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97943
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94891
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94534
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,108.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,170.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,232.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,140.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,197.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,116.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96765
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30391
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62167
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,106.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,118.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98447
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98425
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97086
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94058
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91763
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97488
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94293
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98968
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94238
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,180.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,230.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,138.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,185.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,121.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95666
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2307
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69027
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (Max),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,142.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,145.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,151.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98685
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9826
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.56164
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94794
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94177
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99612
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9903
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95288
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96368
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
