Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,115.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,184.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,239.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,149.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,227.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,119.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,140.68
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95828
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27776
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6842
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,135.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,154.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,106.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,133.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,96.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98633
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98257
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.35229
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9469
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89517
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97055
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99091
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96524
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,106.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,199.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,262.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,147.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,211.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,125.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96005
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30593
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64642
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (Min),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,131.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,147.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,146.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,78.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98865
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9848
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37288
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95782
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8909
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97418
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98825
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,122.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,213.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,276.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,138.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,219.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,138.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96161
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.24596
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66641
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (Max),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,130.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,130.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,99.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,144.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,73.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98529
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98563
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7864
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95773
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86551
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
