Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,111.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,216.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,306.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,153.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,214.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,171.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-99.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96637
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28521
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6578
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (Min),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,129.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,86.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,99.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,141.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97763
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98337
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86426
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95444
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93783
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99237
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,200.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,278.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,156.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,211.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,157.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96905
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30532
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6398
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (Max),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,140.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,159.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,101.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,145.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,38.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97311
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.979
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.55544
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97061
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93872
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96039
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,201.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,298.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,139.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,221.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,153.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96551
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32827
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62213
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (Max),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,71.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,132.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,161.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,76.56
