Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97644
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98001
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.60839
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97259
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90378
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94952
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96973
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97571
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,126.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,206.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,292.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,151.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,214.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,147.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.07
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95807
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31524
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65063
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (Min),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (Max),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,139.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,159.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,119.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,78.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,162.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,58.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97675
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98318
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58685
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96539
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86868
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96545
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98816
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97742
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,153.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,181.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,284.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,143.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,230.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,152.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,137.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96951
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30852
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65255
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (Max),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,158.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,106.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,146.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,101.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,83.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,166.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,118.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,65.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98178
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99106
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.42715
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94012
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90692
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9657
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97815
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98874
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
