Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,148.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,191.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,303.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,173.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,227.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,144.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.57
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96884
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30187
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62499
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (Max),A,89.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,169.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,155.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,100.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,122.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,221.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,153.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,62.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98392
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99066
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43688
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92724
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93237
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,203.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,140.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,174.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,274.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,165.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,242.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,169.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.07
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96893
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36263
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62744
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (Min),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,77.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,153.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,103.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,180.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,133.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,204.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,81.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98791
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99493
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.35836
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (Max),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91006
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95279
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99512
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97745
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,159.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,212.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,287.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,177.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,247.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,95.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,181.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96558
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30367
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68069
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (Max),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,176.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,206.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,97.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,184.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,65.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98367
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99567
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.64443
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92483
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91955
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94852
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.38
