Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99832
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97522
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,131.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,205.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,151.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,189.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,291.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,205.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,279.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,89.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,159.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-101.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96844
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27346
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67514
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,94.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,191.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,162.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,181.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,123.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,31.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98337
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99207
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67761
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94522
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93671
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97482
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99878
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,187.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,214.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,301.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,192.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,293.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,146.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96664
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32503
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68109
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,87.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,174.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,122.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,100.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,141.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,118.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,104.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,168.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,120.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98386
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98929
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.54873
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94119
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97247
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97516
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99863
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,188.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,207.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,314.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,173.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,281.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,90.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97321
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30724
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64694
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (Max),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,173.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,171.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,117.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,100.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,203.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,145.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,34.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97406
