Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97983
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.63543
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92648
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96814
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98218
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,105.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,184.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,194.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,304.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,190.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,276.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,108.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,163.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96124
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30977
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65789
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (Max),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,177.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,121.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,100.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,164.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,133.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,188.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,149.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,76.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98398
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97003
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73571
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94681
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94498
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99475
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99133
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97415
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,96.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,175.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,194.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,342.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,176.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,240.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,105.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,196.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96216
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33269
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66287
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (Min),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (Max),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,87.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,161.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,112.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,110.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,188.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,178.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,131.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,48.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98798
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98575
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.65771
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98099
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95163
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97717
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98605
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
