Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,150.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,216.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,310.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,172.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,261.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,184.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96811
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.37023
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64691
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (Min),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (Max),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,131.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,96.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,155.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,132.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,170.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,128.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98569
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97617
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.67062
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98318
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96426
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96054
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96161
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99826
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,89.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,147.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,232.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,312.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,179.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,219.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,81.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,134.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-117.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96558
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.38997
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65368
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (Min),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (Max),A,93.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,140.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,109.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,194.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,155.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,159.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,117.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98621
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98721
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70117
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96512
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96982
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98328
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9697
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99643
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,92.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,162.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,225.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,301.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,163.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,233.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,90.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,170.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9555
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.355
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66314
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,132.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,111.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,160.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,133.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,156.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98544
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9899
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82296
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Max),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92016
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96692
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9772
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
