Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,137.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,210.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,312.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,155.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,207.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,160.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94037
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33263
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66073
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (Max),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,124.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,121.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,171.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,138.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,91.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,165.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,24.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99573
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98379
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.62335
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Max),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96713
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99408
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,177.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,230.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,327.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,174.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,226.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,108.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,206.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95471
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34093
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66491
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (Max),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,136.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,116.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,169.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,134.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,95.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,150.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,116.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,66.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99484
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98752
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.57055
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96353
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97568
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98273
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,146.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,236.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,309.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,167.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,228.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,189.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95074
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33617
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65548
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (Min),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (Max),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,165.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,138.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,106.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,178.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,133.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,32.93
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99225
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97205
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.41387
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
