Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96542
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95737
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9769
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,180.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,231.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,286.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,157.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,196.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,122.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,199.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96893
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33404
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63516
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (Max),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,86.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,183.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,115.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,185.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,139.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,111.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,176.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,139.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98718
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96844
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.50924
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96338
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96051
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99576
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,80.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99524
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98911
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95749
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,93.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,169.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,212.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,340.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,163.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,224.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,123.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,203.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97177
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36584
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63522
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (Max),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,154.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,114.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,113.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,177.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,135.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,100.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,174.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,123.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98929
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97235
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73211
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96503
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97208
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99261
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96146
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,93.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,134.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
