Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,167.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,225.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,313.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,149.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,237.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,119.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,212.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97684
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36205
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60449
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (Max),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,157.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,117.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,173.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,129.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,109.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,220.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,156.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9884
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98663
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8327
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89831
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97943
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96811
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99527
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,139.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,327.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,158.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,217.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,111.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,200.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97595
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35848
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60613
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (Min),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (Max),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,173.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,173.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,108.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,201.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,149.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98102
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98535
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87359
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91461
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99841
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,168.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,218.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,315.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,155.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,222.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,113.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,196.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9696
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35869
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62768
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (Min),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (Max),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,96.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,167.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,122.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,131.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,194.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,152.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,184.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,124.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,25.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9921
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98959
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82785
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Max),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96826
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98392
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98398
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
