Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,152.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,251.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,390.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,171.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,240.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,104.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,183.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9754
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36355
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61627
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (Min),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (Max),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,175.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,136.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,145.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,214.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,171.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,86.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,212.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,142.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9823
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.991
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89929
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,80.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9668
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98239
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99911
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,89.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,141.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,281.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,405.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,188.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,272.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,113.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,208.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97473
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.37652
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60031
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (Min),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (Max),A,106.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,103.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,166.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,161.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,218.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,189.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,99.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,185.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,137.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94574
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98935
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86145
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96365
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9841
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,82.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99371
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99887
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,107.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,165.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,241.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,348.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,202.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,256.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,130.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,239.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96466
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34615
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62893
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (Min),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (Max),A,106.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,142.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,213.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,170.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,205.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,137.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,38.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95248
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99646
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81891
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Max),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,42.62
