Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97092
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98651
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99606
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99826
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98367
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,213.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,153.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,235.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,333.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,199.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,288.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,110.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,227.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97256
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32793
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61651
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (Max),A,109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,172.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,121.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,121.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,231.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,161.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,120.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,249.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,180.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,56.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96033
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99158
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24575
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98318
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,98.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,87.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,119.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99823
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,90.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,170.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,398.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,177.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,302.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,184.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9649
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34237
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64758
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (Min),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (Max),A,113.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,156.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,117.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,143.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,227.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,179.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,109.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,204.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,149.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,85.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93878
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99222
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.27938
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Max),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99408
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,122.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97168
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,108.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
