Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,158.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,267.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,409.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,186.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,262.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,110.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,167.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96329
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35164
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6466
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (Min),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (Max),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,164.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,114.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,146.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,212.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,169.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,109.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,219.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,147.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94418
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99698
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.61544
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Max),A,83.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9895
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99762
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,173.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,235.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,370.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,208.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,280.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,97.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,158.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96408
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35369
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64138
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (Min),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (Max),A,84.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,155.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,139.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,222.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,170.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,115.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,194.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,150.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,22.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98032
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99246
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.35921
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,131.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,258.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,374.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,177.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,261.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,102.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,160.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96374
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36217
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65524
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (Max),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,175.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,124.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,139.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,232.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,177.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,99.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,220.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,144.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97543
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98572
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.15178
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Max),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98178
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9903
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
