Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9982
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99554
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93845
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,136.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,358.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,193.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,267.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,146.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96207
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34246
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64199
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (Max),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,95.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,173.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,123.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,122.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,213.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,158.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,99.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,209.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,148.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,80.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96341
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98492
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02812
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97818
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99533
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,82.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,110.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99908
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94553
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97144
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,143.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,220.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,373.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,150.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,240.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,156.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97024
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31423
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66458
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (Max),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,174.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,122.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,176.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,139.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,177.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,124.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,90.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96838
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98602
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.52636
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9722
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98767
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99371
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,98.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98279
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9856
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99866
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9418
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,237.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,362.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,148.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,219.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,141.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97458
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33462
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65136
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (Max),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,153.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,119.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,119.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,199.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,152.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,95.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,179.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,137.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93954
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99094
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.31719
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
