Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92587
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9953
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,172.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,212.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,285.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,160.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,258.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,87.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,145.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96887
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32726
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62033
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (Min),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (Max),A,122.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,181.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,103.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,197.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,135.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,147.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,179.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,88.07
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94763
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99396
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.0121
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Max),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94479
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95846
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99231
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9903
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99789
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9722
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,224.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,138.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,179.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,378.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,160.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,281.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,119.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,197.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97226
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36916
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59869
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (Min),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (Max),A,113.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,132.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,112.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,206.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,157.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,119.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,220.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,170.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94076
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99274
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.35174
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95242
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96762
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99222
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,110.88
