Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,177.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,183.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,258.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,159.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,233.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,127.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,191.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98019
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.40362
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.58172
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (Min),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (Max),A,107.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,134.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,98.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,114.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,204.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,161.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,210.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,161.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,80.43
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93307
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9848
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24514
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95676
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98398
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9964
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97671
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.961
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,195.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,144.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,178.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,261.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,148.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,210.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,126.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,185.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97256
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.37575
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.58682
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (Min),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (Max),A,122.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,143.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,113.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,221.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,157.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,132.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,208.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,167.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94406
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98791
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23946
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96466
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98502
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98752
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99124
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99811
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,219.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,153.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,166.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,241.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,159.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,249.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,120.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,174.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97067
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36236
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60458
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (Min),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (Max),A,107.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,162.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,116.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,153.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,208.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,139.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,87.07
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93335
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99008
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58508
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95468
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96362
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
