Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99844
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,200.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,177.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,257.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,137.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,257.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,98.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,173.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97104
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35363
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62899
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (Max),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,134.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,94.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,170.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,94.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,159.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,118.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94437
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99039
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.49474
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Max),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97089
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95343
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97241
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96118
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99744
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95444
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9473
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,115.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,175.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,266.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,207.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,124.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96445
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35531
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62036
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (Min),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (Max),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,144.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,106.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,192.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,125.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,91.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,161.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,109.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,82.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96362
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9892
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.54177
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Max),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98282
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95612
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99835
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95846
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94668
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,102.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,162.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,174.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,272.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,133.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,221.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,195.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97354
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35567
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61038
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (Max),A,94.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,134.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,102.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,168.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,127.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,99.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,204.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,134.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97754
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98199
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79892
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
