Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92902
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99823
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96811
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,81.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,182.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,206.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,305.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,119.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,202.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,137.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,222.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97696
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.39321
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60394
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (Max),A,118.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,153.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,117.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,241.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,174.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,125.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,203.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,147.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,35.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98495
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97708
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.11174
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98761
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98157
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99863
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95373
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,183.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,214.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,365.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,143.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,247.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,123.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,194.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-115.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97571
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.41686
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59216
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (Min),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (Max),A,119.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,128.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,92.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,128.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,218.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,170.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,105.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,195.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,141.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,87.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98495
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97729
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.02995
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98282
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95157
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,205.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,167.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,278.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.12
