Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,154.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,224.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,113.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,179.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98132
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.41784
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.57748
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (Max),A,90.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,120.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,117.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,196.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,146.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,103.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,202.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,139.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,105.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97943
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98264
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.02849
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92868
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99231
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99689
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96222
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99823
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97678
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9953
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,179.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,117.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,196.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,280.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,140.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,216.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,121.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,193.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98145
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.39794
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60043
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (Min),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (Max),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,135.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,98.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,161.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,122.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,110.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,172.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,136.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,95.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97858
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98108
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2578
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93832
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99832
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9751
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96808
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,160.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,195.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,278.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,117.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,201.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,129.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,206.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97949
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34954
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62411
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (Max),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,179.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,112.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,94.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,184.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,122.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,180.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,133.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98825
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97455
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24019
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.953
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.996
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95386
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
