Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,167.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,219.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,320.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,123.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,219.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,139.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,231.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97928
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.38497
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60763
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (Max),A,102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,137.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,153.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,192.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,131.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,49.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98886
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98056
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.14513
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Max),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99014
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99777
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94821
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99847
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,132.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,219.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,316.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,126.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,203.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,184.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97549
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36742
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60214
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (Max),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,130.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,95.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,169.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,98.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,172.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,128.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,104.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97498
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98441
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2022
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Max),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99295
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99316
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97751
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89242
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,136.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,169.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,303.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,127.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,201.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,92.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,146.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97897
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.38976
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60336
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (Max),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,141.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,91.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,170.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,125.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,89.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,178.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,135.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96591
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98746
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79651
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
