Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99426
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98212
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99622
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97067
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98035
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98965
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,170.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,153.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,322.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,141.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,219.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,141.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98431
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.38195
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59768
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (Max),A,101.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,154.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,164.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,111.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,133.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,222.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,168.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94922
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98718
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.44979
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98431
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9696
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95877
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99423
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98364
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,79.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,140.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,208.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,312.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,130.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,207.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,105.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,169.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-116.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98099
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.39211
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.58346
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (Max),A,111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,67.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,139.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,94.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,176.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,116.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,110.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,237.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,161.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,116.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97678
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97812
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.03331
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Max),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97498
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98685
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96246
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96838
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9874
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99826
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,149.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,197.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,313.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,114.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,213.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,184.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
