Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9779
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.38546
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.57659
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (Max),A,115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,112.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,159.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,128.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,112.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,210.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,161.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,45.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98489
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98764
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.144
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Max),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98669
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96979
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94144
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96493
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9859
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,162.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,218.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,335.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,132.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,189.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,101.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,170.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97937
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.39962
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.57797
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (Min),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (Max),A,115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,145.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,213.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,150.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,138.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,225.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,175.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,97.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97958
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98865
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.26357
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Max),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96988
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9791
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93548
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96643
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,117.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,217.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,317.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,125.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,228.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,188.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-116.68
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,123.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97519
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.38381
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59567
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (Max),A,90.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,151.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,128.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,196.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,153.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,121.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,212.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,148.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98282
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98746
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.13396
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Max),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97302
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93588
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94089
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
