Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,77.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,130.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,226.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,350.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,150.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,224.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,166.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97699
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35637
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60375
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (Max),A,89.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,141.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,103.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,115.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,194.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,140.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,114.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,195.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,86.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97665
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99295
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.26278
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Min),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Max),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,88.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8887
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97952
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92007
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93097
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95972
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97482
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,123.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,191.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,291.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,137.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,203.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,97.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,166.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9791
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33877
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61053
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (Min),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (Max),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,196.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,115.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,196.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,134.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,236.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,157.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,117.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9895
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98206
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.29937
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Max),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97668
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92151
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99603
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93463
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97046
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9704
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,221.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,353.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,122.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,223.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,181.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97986
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30379
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61907
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (Max),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,193.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,106.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,164.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,172.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,113.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98672
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97028
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.21135
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92935
