Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80642
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92746
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97531
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93472
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,193.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,280.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,117.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,177.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,137.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99008
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34261
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59863
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,112.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,188.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,150.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,184.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,134.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,99.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,182.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,143.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,116.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98166
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98999
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05534
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93722
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88745
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91208
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98032
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97546
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9985
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97021
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,108.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,217.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,329.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,126.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,198.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,89.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,148.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97659
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35192
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61273
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (Max),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,148.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,184.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,127.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,95.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,179.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,88.07
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98569
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98972
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02614
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Max),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92636
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94858
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99384
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97708
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99844
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96747
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94449
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,139.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,157.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,273.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,115.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,189.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,155.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
