Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96558
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35644
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61962
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (Min),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (Max),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,153.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,96.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,179.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,126.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,99.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,189.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,132.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,103.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97818
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98355
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.27901
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Max),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95322
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96515
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97195
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96533
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88531
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97241
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97452
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,172.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,149.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,274.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,129.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,214.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,142.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9418
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33391
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64279
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (Max),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,145.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,89.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,181.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,170.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,112.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,117.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96161
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9837
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.11812
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Max),A,99.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94913
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9274
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96942
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96197
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95807
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97009
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96945
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,151.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,132.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,249.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,127.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,209.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,117.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94611
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35024
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62576
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (Min),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (Max),A,106.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,66.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,143.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,117.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,192.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,144.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,90.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,148.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,111.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,105.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9426
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98166
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.20845
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95785
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90451
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9715
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96146
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96811
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99454
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
