Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95996
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,147.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,144.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,238.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,122.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,198.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,69.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95447
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3091
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65676
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (Min),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (Max),A,91.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,161.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,94.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,98.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,202.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,134.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,154.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,119.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88305
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99277
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12685
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Max),A,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,77.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9498
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94104
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97082
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95908
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98563
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,139.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,149.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,263.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,152.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,226.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,140.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.961
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30596
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63424
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (Max),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,140.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,90.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,174.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,99.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,174.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92105
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99213
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.34038
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Max),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,85.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90848
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91424
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92178
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97159
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99503
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99759
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,211.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,146.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,292.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,124.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,195.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,83.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,144.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.07
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97745
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33931
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59905
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (Max),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,147.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,88.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,155.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,199.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,138.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,88.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91678
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99826
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.6751
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Max),A,104.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,106.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8569
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93191
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97406
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
