Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96689
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89837
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97147
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99896
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87942
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,230.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,138.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,246.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,127.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,207.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,159.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97259
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33394
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61459
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (Max),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,139.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,147.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,109.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,151.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,99.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87411
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99881
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.35091
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Min),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Max),A,112.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,110.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89892
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96811
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98993
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96655
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94131
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99884
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,96.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,189.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,141.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,123.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,226.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,123.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,228.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,97.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,176.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98676
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34569
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60113
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (Max),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,87.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,143.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,112.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,93.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,138.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,110.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,146.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,58.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89276
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99356
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72921
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Max),A,96.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89444
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97595
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97397
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93866
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,153.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,147.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,210.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,157.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-28.0
