Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97794
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36059
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6018
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (Max),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,144.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,89.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,94.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,180.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,121.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,85.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,177.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,113.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,84.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9021
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99289
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.68551
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Max),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,88.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89212
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97333
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9494
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99789
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,195.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,141.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,222.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,131.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,248.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,150.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97855
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.37279
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62768
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (Max),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,137.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,209.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,135.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,188.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,110.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90094
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.0789
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Max),A,105.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94836
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92172
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98883
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9538
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98685
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99005
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99808
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90579
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,178.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,230.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,140.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,236.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96643
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3286
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63378
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (Max),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,147.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,148.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,109.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,209.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,139.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83645
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98785
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01463
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Min),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Max),A,91.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,55.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94089
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84738
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97418
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92615
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
