Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87665
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,203.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,125.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,112.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,275.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,112.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,224.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,149.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.07
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96426
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36556
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60555
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (Max),A,73.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,156.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,81.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87253
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97269
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37725
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9144
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84811
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97086
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.957
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99274
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9714
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96213
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,71.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,160.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,177.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,110.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,173.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,132.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,120.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97296
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36492
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62554
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (Max),A,97.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,127.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,101.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,194.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,139.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,134.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,60.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94376
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9631
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.63571
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93677
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95688
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95462
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94031
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99731
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77502
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,131.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,133.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,204.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,113.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,202.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94379
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32009
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65719
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (Min),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (Max),A,84.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,120.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,164.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,114.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,159.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,103.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95984
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97678
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58645
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Max),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97839
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84814
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
