Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96356
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95538
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95404
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81695
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,69.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,150.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,128.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,209.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,125.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,201.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,121.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,135.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95053
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2947
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63177
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (Max),A,107.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,84.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,92.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,159.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,212.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,145.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,108.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95404
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97537
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.00966
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98151
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89163
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83331
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95431
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99561
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93649
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,131.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,141.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,267.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,124.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,214.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,86.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,157.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94394
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29351
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63809
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (Min),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (Max),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,149.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,185.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,129.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,205.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,135.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,85.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91635
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97668
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24196
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93323
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90338
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96063
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95077
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99673
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96393
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,174.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,146.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,237.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,133.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,208.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,150.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95035
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3023
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66122
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
