Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (Max),A,69.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,141.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,186.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,132.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,183.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,116.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90817
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97662
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20507
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.906
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93628
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96353
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89017
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99634
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94632
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,129.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,129.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,217.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,140.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,213.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,127.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94726
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31957
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66372
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (Min),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (Max),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,131.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,82.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,100.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,172.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,129.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,164.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,87.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9364
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96817
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.093
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90576
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83499
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96963
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96616
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97513
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99731
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94086
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,130.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,138.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,186.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,121.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93289
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33077
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65985
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (Min),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (Max),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,114.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,106.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,183.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,131.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,162.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,111.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95999
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97565
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2372
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89026
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79638
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95416
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95795
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99689
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99881
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
