Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96704
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95364
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,60.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,135.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,217.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,134.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,218.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,110.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95474
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29638
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65646
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (Max),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,118.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,87.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,130.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,107.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,92.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,147.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,114.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,81.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96283
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97977
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.39757
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91391
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83929
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97693
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9787
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9985
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97494
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,163.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,234.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,164.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,71.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,121.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94928
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32125
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.65432
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (Max),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,141.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,109.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,173.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,125.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,208.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,115.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95602
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9736
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.28426
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Max),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94473
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83279
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96072
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,127.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,141.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,224.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,202.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,146.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94308
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32519
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68814
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (Max),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,123.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,107.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,162.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,75.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,136.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,110.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97406
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95593
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03633
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88235
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84634
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93014
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
