Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,116.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,134.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,234.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,129.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,197.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.91955
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28472
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68713
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (Max),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,148.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,93.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,144.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96356
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97937
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.36181
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Max),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85892
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76117
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9324
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.965
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99683
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95718
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,136.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,177.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,194.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92346
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26085
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.70541
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (Max),A,59.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,113.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,96.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95846
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97613
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.31682
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86685
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84356
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92877
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97494
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,119.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,102.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,143.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,154.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,96.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,23.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93487
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31228
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69183
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,105.25
