Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,132.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,142.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,80.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92319
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9834
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22844
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85266
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85296
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91598
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,142.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,98.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,175.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,115.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,191.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94806
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32372
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6177
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (Min),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (Max),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,130.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,137.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,80.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89636
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98648
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05452
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89392
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86404
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92673
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99515
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98578
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,81.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,171.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,113.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,189.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,138.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,220.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,149.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94199
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30355
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64651
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (Min),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,119.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,74.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,139.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,125.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,82.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91382
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97937
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23342
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87268
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8728
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93985
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98279
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99222
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
