Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,148.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,207.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,134.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,219.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,70.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,147.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94043
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31316
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.68737
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (Max),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,83.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,126.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,59.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86819
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97739
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.27785
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86801
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87115
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96631
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97534
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,142.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,101.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,176.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,123.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,175.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,117.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,134.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94195
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2791
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69381
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (Min),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (Max),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,103.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,121.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,117.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,55.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90179
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97934
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20275
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Min),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83822
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85699
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95972
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99695
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99545
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,105.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,132.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,195.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,119.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,171.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,115.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93967
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.25945
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64169
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (Min),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (Max),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,101.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,117.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,132.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,76.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93417
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98294
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.07247
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85693
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83465
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96301
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
