Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99692
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,121.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,128.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,214.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,128.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,186.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,126.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93994
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2336
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62051
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (Min),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (Max),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,95.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,97.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,112.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,84.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87124
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98285
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.07594
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87567
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83279
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91592
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99799
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97363
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99609
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9989
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,74.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,123.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,119.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,178.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,126.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,177.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,133.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93674
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.24047
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6596
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,101.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,105.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,112.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85354
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98123
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.07768
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88083
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85074
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9086
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99902
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99829
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99634
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,127.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,187.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,121.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,188.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,167.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92789
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.17629
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69668
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,118.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,117.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,120.0
