Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,99.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85052
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97815
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.37307
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86633
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79229
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93057
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99789
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99878
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96924
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,116.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,122.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,188.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,130.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,186.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,102.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95315
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.26024
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.61328
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,106.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,125.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87137
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97781
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.4403
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86267
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77252
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91205
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99875
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,133.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,197.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,113.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,172.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,110.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9668
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.27398
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62994
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,119.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,117.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,35.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81915
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9812
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05934
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83865
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78839
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89877
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97867
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97089
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96243
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
