Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,107.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,119.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,201.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,123.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,198.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,125.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97177
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30559
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64062
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (Max),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,100.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,92.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84491
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9823
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.14891
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8446
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82315
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96967
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99527
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96973
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99509
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99872
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99786
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97119
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,54.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,124.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,127.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,194.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,127.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,183.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,124.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94815
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28814
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6719
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (Max),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,113.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,114.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,130.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,98.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85537
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98822
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.16286
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Max),A,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84485
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77505
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94784
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97461
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99905
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99811
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,113.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,125.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,204.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,136.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,202.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,70.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,132.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94961
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3453
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64053
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (Min),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (Max),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,35.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,112.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,110.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88425
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98032
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05806
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84585
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75415
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.906
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99753
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
